Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.05
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,12.73
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,13.56
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.14
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,15.57
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,13.52
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,12.67
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
606508,Rocky Park,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,11.64
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,13.68
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,12.48
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
606508,Rocky Park,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,11.6
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,14.0
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,15.95
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
606508,Rocky Park,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.76
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.59
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,15.15
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,12.92
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,17.7
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
606508,Rocky Park,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.68
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.1
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,19.11
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.12
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,19.58
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
606508,Rocky Park,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.58
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.19
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.15
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,25.57
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,19.51
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,20.79
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
606508,Rocky Park,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.01
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.59
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.76
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.4
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,20.12
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,20.08
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,19.27
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
606508,Rocky Park,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.56
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.78
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.26
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.2
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.1
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,22.62
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,21.88
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,21.31
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
606508,Rocky Park,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.48
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.11
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.1
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,92.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,107.2
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,110.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,24.92
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,28.81
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,33.33
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
606508,Rocky Park,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.68
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.84
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.28
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,107.9
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,116.7
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,109.9
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
