Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,30.36
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,31.73
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.23
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
606508,Rocky Park,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.62
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.26
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,80.9
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.62
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,21.38
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,23.57
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
606508,Rocky Park,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.32
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.39
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,70.0
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,72.8
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,15.35
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,19.97
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,20.99
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
606508,Rocky Park,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.38
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.4
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,86.7
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.0
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,19.68
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,24.14
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,21.51
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
606508,Rocky Park,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.39
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.3
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.8
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.1
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,89.6
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,23.16
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,28.94
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,24.6
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,39.8
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
606508,Rocky Park,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.6
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.3
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,17.34
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.28
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,18.38
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.99
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.67
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,46.2
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,89.2
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,15.21
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.77
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,17.39
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,46.6
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
606508,Rocky Park,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.69
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.6
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.72
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,87.7
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,79.5
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,17.61
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,25.45
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.59
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,43.8
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
606508,Rocky Park,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.63
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.84
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.09
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.3
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,80.0
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,18.23
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,19.18
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,21.86
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
606508,Rocky Park,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.34
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.92
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.37
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,49.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.6
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,109.1
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,21.8
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,18.83
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.55
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,58.6
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
606508,Rocky Park,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.86
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.51
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.82
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,96.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,92.6
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
