Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,28.45
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.09
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,26.3
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
606508,Rocky Park,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.19
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.42
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.67
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.9
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.6
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,87.3
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,22.38
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,20.78
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.77
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
606508,Rocky Park,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.1
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.17
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,85.1
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,17.81
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,18.66
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.22
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,44.3
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
606508,Rocky Park,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.31
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.63
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.11
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,102.2
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,20.83
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,23.24
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.73
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,58.8
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
606508,Rocky Park,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.59
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.84
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.68
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,50.7
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,108.3
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.62
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.73
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,24.52
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,56.5
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
606508,Rocky Park,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.6
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.63
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.88
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,45.1
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,120.5
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,113.2
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,22.56
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,32.34
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,31.97
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,51.9
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
606508,Rocky Park,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.64
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.39
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.29
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,52.0
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,122.1
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,22.27
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,34.26
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,28.44
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,57.2
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
606508,Rocky Park,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.0
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.14
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.19
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.8
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,93.0
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,23.26
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,22.85
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,26.51
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
606508,Rocky Park,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.36
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.55
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.85
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.9
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,25.08
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,20.15
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,24.06
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
606508,Rocky Park,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.61
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.45
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.22
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,95.5
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,103.5
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,29.58
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,28.41
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.99
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
606508,Rocky Park,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.09
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.23
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.44
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.4
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,90.4
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,91.3
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,24.03
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,25.17
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,27.39
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
606508,Rocky Park,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.31
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.26
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.27
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,90.5
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
