Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,20.9
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,26.19
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,27.91
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,44.1
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
606508,Rocky Park,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.56
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.06
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,68.4
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.22
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,23.05
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,44.9
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
606508,Rocky Park,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.43
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.82
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,81.1
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,15.17
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,21.18
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,26.25
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,54.8
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
606508,Rocky Park,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.01
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.4
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.91
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.6
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,105.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,19.37
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,20.49
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,32.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,69.3
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
606508,Rocky Park,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.94
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.07
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,16.9
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,21.16
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,22.1
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
606508,Rocky Park,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.44
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.6
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,15.29
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,21.18
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,25.18
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,50.9
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
606508,Rocky Park,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.82
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.63
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.26
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.3
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.37
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,23.11
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
606508,Rocky Park,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.28
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.96
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.48
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,101.6
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.8
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,23.9
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,28.1
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,22.26
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
606508,Rocky Park,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.91
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.74
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.51
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.7
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,104.5
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,100.2
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,24.23
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,27.6
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.32
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
606508,Rocky Park,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.08
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.0
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.62
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.8
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,20.18
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,21.88
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,19.49
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
606508,Rocky Park,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.86
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.16
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.41
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.1
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
