Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,21.91
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,23.51
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,19.73
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
606508,Rocky Park,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.87
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.11
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.21
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,102.5
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,107.0
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,27.61
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,28.49
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
606508,Rocky Park,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.11
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.38
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.11
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.3
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,105.5
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.4
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,20.39
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,28.24
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,23.16
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
606508,Rocky Park,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.52
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.6
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,83.7
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.96
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,23.06
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.15
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.3
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.37
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.94
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,44.4
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.7
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,123.5
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.5
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,27.2
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,33.71
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,61.8
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
606508,Rocky Park,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.86
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.71
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.39
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.1
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,105.6
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.34
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,27.78
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,56.5
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
606508,Rocky Park,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.0
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.04
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.49
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.12
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,27.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,24.2
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,45.5
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
606508,Rocky Park,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.02
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.96
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.24
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,43.5
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.5
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,114.1
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,120.6
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,23.24
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,29.72
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,33.5
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,52.3
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
606508,Rocky Park,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.47
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.15
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.65
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.6
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,112.2
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,23.65
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,30.85
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,28.24
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
606508,Rocky Park,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.19
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.18
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.8
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,81.5
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,15.77
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,27.05
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,23.2
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,52.6
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
606508,Rocky Park,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.76
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.95
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.71
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.7
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,109.4
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,20.14
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,29.79
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,28.3
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,52.1
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
606508,Rocky Park,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
