Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.94
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.52
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.02
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.4
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,117.0
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,123.5
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,23.23
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,34.73
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,33.76
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,59.6
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
606508,Rocky Park,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.38
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.92
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.6
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,105.9
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,109.1
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,21.09
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,30.46
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,30.61
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,55.4
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
606508,Rocky Park,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.55
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.06
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,45.7
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,100.0
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.3
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.23
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,29.35
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,28.91
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,55.4
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
606508,Rocky Park,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.4
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.37
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.36
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,108.5
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,121.0
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,24.19
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,28.24
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,32.05
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,47.1
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
606508,Rocky Park,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.19
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.87
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.6
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,112.1
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,126.9
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,126.0
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,30.09
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.9
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,32.5
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
606508,Rocky Park,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.03
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.0
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.8
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,95.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,115.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,119.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,27.43
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.88
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,30.75
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
606508,Rocky Park,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.19
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.22
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.27
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.3
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,92.2
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,18.57
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,24.69
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,26.01
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,47.2
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
606508,Rocky Park,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.42
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.25
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.68
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,101.7
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,118.0
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,126.7
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,28.39
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,30.05
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,33.15
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
606508,Rocky Park,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.32
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.38
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.38
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,46.1
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,117.0
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,110.2
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,20.04
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,29.06
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,29.38
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,51.3
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
606508,Rocky Park,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.98
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.57
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,85.7
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.9
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.12
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,23.07
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,19.62
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,47.6
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
606508,Rocky Park,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.87
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.57
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.5
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,98.7
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
