Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,18.37
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,26.45
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,27.48
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
606508,Rocky Park,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.38
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.35
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.24
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.9
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,97.6
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,94.5
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,19.16
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,27.08
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,26.92
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,47.8
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
606508,Rocky Park,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.75
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.44
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.14
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,84.9
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,99.6
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,23.33
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,25.11
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,23.9
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
606508,Rocky Park,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.61
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.0
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.55
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,114.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,128.6
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,117.5
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,28.87
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,31.77
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.9
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
606508,Rocky Park,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.12
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.22
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.34
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.5
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.6
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.7
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.9
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,26.65
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,26.22
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
606508,Rocky Park,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.52
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.84
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.67
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.3
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,85.8
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.9
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,23.33
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.87
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,24.98
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
606508,Rocky Park,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.92
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.75
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.66
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.9
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,94.6
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,105.8
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.27
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,23.55
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,26.87
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
606508,Rocky Park,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.78
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.2
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.09
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,50.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,83.0
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.0
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.5
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,24.6
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,31.87
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,52.2
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
606508,Rocky Park,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.99
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.85
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.02
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,111.0
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,122.1
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.7
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.36
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,29.95
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,30.79
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,36.71
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,47.0
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
606508,Rocky Park,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.75
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.67
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.06
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,106.9
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,104.3
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,115.3
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,29.07
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,26.78
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,30.09
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
606508,Rocky Park,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.68
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.74
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,102.5
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,108.0
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.0
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
