Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.69
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,27.77
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,31.89
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,48.9
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
606508,Rocky Park,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.59
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.38
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.63
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,52.9
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,99.2
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,104.3
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,25.99
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,26.85
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,55.6
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
606508,Rocky Park,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.37
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.76
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.25
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,88.0
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,108.9
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,103.5
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.15
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,28.04
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,26.47
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
606508,Rocky Park,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.07
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.81
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,64.1
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,11.55
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.56
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.17
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
606508,Rocky Park,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.92
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.7
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,10.77
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,17.63
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,14.13
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
606508,Rocky Park,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.94
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.92
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.81
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,11.92
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,18.82
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,15.01
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
606508,Rocky Park,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.11
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,11.71
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,14.67
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,16.45
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
606508,Rocky Park,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.18
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,16.72
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,19.31
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,23.13
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
606508,Rocky Park,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.77
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.39
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.4
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,16.07
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,17.64
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
606508,Rocky Park,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.71
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,10.71
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,15.84
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,16.09
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
606508,Rocky Park,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.32
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,14.58
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,14.74
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
606508,Rocky Park,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
