Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.29
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,16.97
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,15.82
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
606508,Rocky Park,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.69
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,11.74
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,16.92
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.05
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
606508,Rocky Park,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.81
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.85
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.46
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
606508,Rocky Park,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.36
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,11.1
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,15.06
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,19.27
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
606508,Rocky Park,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.81
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.18
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,14.36
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,14.52
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.8
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,10.28
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,14.7
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,10.88
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
606508,Rocky Park,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.04
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.7
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,14.73
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,15.55
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
606508,Rocky Park,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.83
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.21
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,14.35
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.84
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
606508,Rocky Park,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.08
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.74
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.9
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.57
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,17.04
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,37.9
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
606508,Rocky Park,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.57
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.03
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,16.13
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.08
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.7
