Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,10.51
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,12.07
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,11.3
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.95
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,9.7
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.07
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.87
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
606508,Rocky Park,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.82
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,15.44
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.34
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
606508,Rocky Park,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.33
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.19
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,10.52
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.1
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.9
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.68
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.06
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,9.93
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,14.78
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
606508,Rocky Park,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.94
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.08
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.32
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
606508,Rocky Park,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,10.67
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,10.72
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,10.69
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.62
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.07
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,11.11
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,8.05
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,14.58
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,9.7
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
606508,Rocky Park,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.41
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,10.25
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.73
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.5
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.18
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
