Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.38
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,9.88
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.99
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.68
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,9.66
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.64
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.94
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
606508,Rocky Park,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.16
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.89
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,7.91
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,9.61
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.76
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.33
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.84
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.85
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.91
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.05
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.78
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,9.82
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.11
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,10.12
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.38
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,9.81
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.29
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.63
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,9.37
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,9.98
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
606508,Rocky Park,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
