Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,12.33
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.39
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.52
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.74
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.44
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.72
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.65
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,9.61
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,9.69
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.1
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.02
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,9.67
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,9.53
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,9.02
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.9
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.08
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,9.11
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
606508,Rocky Park,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.18
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,10.92
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,9.41
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,8.23
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,9.56
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,9.61
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.59
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,9.31
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,9.12
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.57
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.79
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
