Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.19
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,10.16
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,9.38
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.74
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,9.62
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.3
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.3
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,9.16
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,9.39
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.15
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,9.59
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,10.38
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
606508,Rocky Park,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.33
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,9.95
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,9.76
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.59
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.54
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,10.14
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
606508,Rocky Park,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.65
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,11.35
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,10.83
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.86
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,11.72
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,10.8
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,9.81
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,11.5
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,10.71
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.35
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,9.9
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.38
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.91
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,26.5
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
606508,Rocky Park,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
