Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.45
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,11.18
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,11.96
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
606508,Rocky Park,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.54
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.27
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,10.19
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,11.59
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,13.48
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,11.41
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,11.08
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,11.58
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.58
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.3
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.11
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,11.92
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,12.07
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.3
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.87
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.15
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,11.76
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,15.65
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.71
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,12.05
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.65
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,12.7
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,12.29
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
606508,Rocky Park,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.39
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.1
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,11.88
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
606508,Rocky Park,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.41
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,15.56
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,13.47
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,12.72
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
606508,Rocky Park,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.49
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,14.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.52
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,12.14
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
606508,Rocky Park,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.62
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,16.57
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.37
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,19.05
