Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,45.5
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
606508,Rocky Park,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.16
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,14.07
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,15.05
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
606508,Rocky Park,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.94
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.5
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,13.72
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,15.18
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,14.31
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.23
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,12.72
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,14.27
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,15.02
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,30.0
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
606508,Rocky Park,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.95
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,13.64
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,17.3
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,17.75
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
606508,Rocky Park,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.61
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,15.64
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,19.47
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,20.73
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
606508,Rocky Park,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.22
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.51
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,14.89
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,21.99
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,17.71
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
606508,Rocky Park,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.28
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.52
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,17.91
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.91
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
606508,Rocky Park,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.45
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.38
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.6
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,16.72
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,19.74
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,21.58
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
606508,Rocky Park,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.58
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.45
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,19.34
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,23.13
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,23.52
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
606508,Rocky Park,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.98
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.25
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.32
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.9
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.7
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,19.09
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.9
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,23.28
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
606508,Rocky Park,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.64
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.67
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.65
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.2
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.6
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
