Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,21.3
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,28.95
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,29.06
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,48.2
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
606508,Rocky Park,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.06
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.51
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.37
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.5
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,118.2
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,26.74
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,32.02
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,27.31
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
606508,Rocky Park,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.19
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.67
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.5
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.1
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,16.67
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,21.77
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,24.2
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,45.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
606508,Rocky Park,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.48
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.58
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.41
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,70.6
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,77.6
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,19.8
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,23.33
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
606508,Rocky Park,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.14
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.38
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,15.41
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.73
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.81
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,47.3
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
606508,Rocky Park,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.97
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.27
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.57
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.9
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,99.0
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,22.23
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,24.03
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,34.35
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,61.4
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
606508,Rocky Park,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.58
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.94
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.91
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,24.02
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,25.76
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,26.87
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
606508,Rocky Park,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.54
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.83
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.7
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,18.37
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.76
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,27.72
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,48.0
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
606508,Rocky Park,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.77
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.49
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.82
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,21.16
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.31
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,23.41
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
606508,Rocky Park,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.12
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.46
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.71
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.5
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,86.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606508,Rocky Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,25.53
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,26.36
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,26.61
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
606508,Rocky Park,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.05
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.26
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.25
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.9
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,86.9
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,94.8
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
