Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,22.97
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,23.05
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,27.61
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.06
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.58
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.55
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.5
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,95.0
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,115.7
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,24.24
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,25.28
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,33.09
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,53.6
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
606508,Rocky Park,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.41
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.17
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.09
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.9
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,16.66
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,20.17
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,22.15
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,39.8
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
606508,Rocky Park,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.21
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.87
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,16.57
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,18.74
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,20.05
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
606508,Rocky Park,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.63
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.79
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.57
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.7
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,18.28
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,18.5
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,23.26
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
606508,Rocky Park,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.66
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.71
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.36
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.2
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,92.3
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,94.8
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,23.04
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,24.7
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,26.46
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
606508,Rocky Park,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.08
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.18
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.47
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.4
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.0
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,93.9
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,19.93
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,23.86
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.12
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
606508,Rocky Park,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.59
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.81
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.12
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,97.4
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,18.14
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,19.91
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,28.64
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,54.6
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
606508,Rocky Park,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.33
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.03
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.7
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,97.9
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.7
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,25.3
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,27.22
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.82
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
606508,Rocky Park,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.28
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.04
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.76
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,87.8
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.2
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.13
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,25.73
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,31.5
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
606508,Rocky Park,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.05
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.88
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.45
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,95.3
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.6
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,23.77
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,25.91
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,32.26
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,49.3
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
606508,Rocky Park,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.53
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.96
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.25
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,109.8
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,109.4
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,122.8
