Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,28.4
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.04
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,40.55
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,67.0
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
606508,Rocky Park,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.6
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.32
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.43
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.8
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.7
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,19.03
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,25.68
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,27.03
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,51.0
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
606508,Rocky Park,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.34
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.38
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.67
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,19.46
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,29.58
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,31.67
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,58.7
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
606508,Rocky Park,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.94
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.37
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.25
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,89.0
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,107.0
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,28.1
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,24.31
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,27.98
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,32.75
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,48.8
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
606508,Rocky Park,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.93
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.76
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.6
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.8
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.7
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,28.1
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,18.51
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,22.17
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,25.39
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
606508,Rocky Park,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.53
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.35
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.26
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.3
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,28.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.8
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,18.75
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,20.2
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
606508,Rocky Park,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.24
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.9
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.52
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,21.08
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.21
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
606508,Rocky Park,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.79
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.43
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.34
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,28.4
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,18.12
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,21.8
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,19.31
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
606508,Rocky Park,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.55
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.25
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.15
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,89.6
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.7
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,15.9
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,22.87
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.76
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
606508,Rocky Park,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.2
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.34
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.51
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.69
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.2
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,113.1
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.3
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,22.21
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,28.38
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,26.58
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
606508,Rocky Park,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.75
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.08
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.57
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.59
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,41.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,112.4
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,129.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.09
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
