Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.56
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,28.2
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,27.35
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,32.8
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,22.09
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
606508,Rocky Park,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.47
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.32
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.51
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.6
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,108.5
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,76.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,16.67
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,27.22
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.05
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
606508,Rocky Park,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.29
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.33
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,95.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,28.4
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,20.07
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,29.58
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,25.19
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
606508,Rocky Park,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.63
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.8
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.84
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,81.8
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,115.4
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,20.93
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,28.98
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,19.55
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
606508,Rocky Park,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.92
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.03
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.62
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,104.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,116.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,93.6
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,28.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,25.77
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,29.55
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,23.85
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
606508,Rocky Park,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.94
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.71
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.65
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,87.7
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,115.4
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,94.0
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.4
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.63
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.78
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,33.42
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,24.28
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.8
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
606508,Rocky Park,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.53
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.67
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.5
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,98.5
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,90.6
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.36
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.55
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,15.5
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,24.01
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,24.88
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,48.7
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
606508,Rocky Park,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.58
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.38
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.45
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.7
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,113.6
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,22.46
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,28.18
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,24.33
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
606508,Rocky Park,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.35
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.81
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.66
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.26
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,92.0
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,123.1
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,23.35
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,31.04
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,26.43
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
606508,Rocky Park,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.93
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.25
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.86
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,46.0
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.3
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,114.5
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,16.06
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,28.12
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,26.21
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,56.7
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
606508,Rocky Park,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.84
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.24
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.88
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,78.0
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,121.4
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,98.8
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,19.03
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,29.76
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,26.61
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
606508,Rocky Park,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
