Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.3
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.48
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.66
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,83.0
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,121.2
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.0
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.74
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,21.63
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,33.06
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,28.04
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,51.3
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
606508,Rocky Park,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.6
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.14
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.14
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,103.7
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,103.6
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,20.28
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,28.43
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,30.72
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,54.8
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
606508,Rocky Park,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.74
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.38
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.53
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,118.1
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,132.9
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,126.2
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,31.61
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,35.31
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,37.95
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
606508,Rocky Park,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.06
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.05
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.82
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,95.5
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,115.4
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,110.8
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,26.59
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,33.19
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,32.09
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
606508,Rocky Park,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.45
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.75
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.21
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,37.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,77.1
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,113.8
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,90.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,22.16
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,31.62
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,27.38
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,47.0
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
606508,Rocky Park,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.96
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.54
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.36
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,124.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,111.5
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,26.17
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,32.58
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,37.72
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,57.2
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
606508,Rocky Park,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.03
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.62
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.24
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,89.5
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,108.6
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606508,Rocky Park,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,25.52
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,30.3
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,35.96
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.9
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
606508,Rocky Park,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.02
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.45
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.16
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.1
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.3
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.8
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,82.2
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,21.42
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,26.76
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,23.75
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,38.0
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
606508,Rocky Park,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.11
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.31
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.74
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,97.6
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,22.04
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,27.34
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,26.83
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,43.6
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
606508,Rocky Park,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.0
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.29
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.5
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.8
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,120.1
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,142.2
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,31.62
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,32.67
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,36.2
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
606508,Rocky Park,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.7
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.0
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.03
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,113.5
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,122.8
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,148.2
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
