Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,31.89
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,32.72
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,39.85
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,49.2
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
606508,Rocky Park,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.77
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.16
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.9
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,15.35
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.85
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,28.98
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.1
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
606508,Rocky Park,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.46
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.02
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.8
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,84.0
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.71
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,22.06
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.59
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,63.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
606508,Rocky Park,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.65
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.93
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.84
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.1
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,109.3
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,21.89
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,28.15
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,31.31
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
606508,Rocky Park,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.25
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.53
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.41
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,87.9
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,125.9
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,120.7
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,24.57
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,32.49
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,32.21
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
606508,Rocky Park,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.82
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.02
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.99
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,123.0
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,148.1
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.7
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,34.69
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,38.43
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,38.58
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
606508,Rocky Park,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,28.3
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.33
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.84
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,120.0
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,131.8
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,139.0
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,31.47
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,35.46
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,37.02
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
606508,Rocky Park,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.92
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.58
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.23
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.7
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,15.51
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,23.75
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,23.38
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,47.9
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
606508,Rocky Park,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.29
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.43
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,53.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,98.3
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.3
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,15.14
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,25.7
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,28.48
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,62.3
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
606508,Rocky Park,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.91
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.72
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.42
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,107.2
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,128.0
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,27.9
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,25.43
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,34.52
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,54.0
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
606508,Rocky Park,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.92
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.38
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.97
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,89.5
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.6
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,114.5
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
