Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,26.64
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.43
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,30.99
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
606508,Rocky Park,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.88
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.02
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.76
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,97.6
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,84.7
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,20.54
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,25.91
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,23.49
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
606508,Rocky Park,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.79
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.03
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,101.3
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.2
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,22.15
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,28.36
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
606508,Rocky Park,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.77
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.39
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.1
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.49
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.29
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,20.62
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
606508,Rocky Park,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.18
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.24
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,18.14
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,25.43
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,20.33
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
606508,Rocky Park,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.49
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.29
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.6
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,17.82
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,25.01
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.14
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
606508,Rocky Park,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.31
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.67
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.26
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,14.85
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,20.4
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.09
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,41.9
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
606508,Rocky Park,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.4
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.67
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.78
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,76.2
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,15.57
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,21.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
606508,Rocky Park,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.32
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.46
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.8
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,23.5
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,23.38
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
606508,Rocky Park,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.41
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.45
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.99
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,96.0
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.1
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,22.65
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,27.5
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.4
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
606508,Rocky Park,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.77
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.31
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.0
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,18.24
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,22.8
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,22.98
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
606508,Rocky Park,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.92
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
