Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,12.12
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,14.06
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.39
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
606508,Rocky Park,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.66
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,12.12
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,13.85
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.94
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
606508,Rocky Park,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.8
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.05
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,10.4
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,13.9
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.81
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
606508,Rocky Park,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.09
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.66
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,10.54
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,14.27
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,17.89
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.23
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,10.15
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,14.33
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.33
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
606508,Rocky Park,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,13.58
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.6
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,12.63
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
606508,Rocky Park,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,11.19
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.57
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,10.68
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.3
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,12.33
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,13.02
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,10.62
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
606508,Rocky Park,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.5
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.73
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,10.79
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.27
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,10.79
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.31
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.53
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.06
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,14.2
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.52
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
606508,Rocky Park,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.43
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
