Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.58
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,14.28
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.8
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.73
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.1
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.5
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.22
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,16.47
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,16.2
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
606508,Rocky Park,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.91
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.55
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.41
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
606508,Rocky Park,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.66
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,12.82
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.34
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.86
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.4
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,10.95
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.66
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.31
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.06
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.97
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.25
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.95
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.8
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.29
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.67
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.24
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.09
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.8
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,11.78
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
