Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.3
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.6
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.75
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.86
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.92
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.61
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.55
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.37
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,10.21
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,10.13
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,7.89
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.98
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.69
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.11
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,9.07
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.3
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.47
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.63
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.53
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.59
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.43
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.77
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.83
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,8.57
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
