Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.19
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,9.76
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.55
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.54
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,10.46
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.1
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,8.46
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,9.83
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,9.57
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,9.19
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,10.89
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,10.7
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.2
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,12.45
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,9.65
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
606508,Rocky Park,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,10.18
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.13
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.77
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,8.69
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,9.25
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,10.76
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.5
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,10.29
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,9.07
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,11.08
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
