Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,9.28
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,10.14
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,10.87
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.97
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.11
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,10.01
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,9.12
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.05
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
606508,Rocky Park,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,8.83
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,10.86
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,10.21
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.29
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,10.78
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
606508,Rocky Park,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,9.66
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,11.4
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,10.32
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
606508,Rocky Park,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,9.36
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.22
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,10.34
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
606508,Rocky Park,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,9.47
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,11.36
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,12.3
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,10.25
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,11.48
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,12.42
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
606508,Rocky Park,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.8
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.37
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,11.38
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
606508,Rocky Park,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
