Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.71
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.3
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.75
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,10.94
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,12.45
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
606508,Rocky Park,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,10.03
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,12.31
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.73
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.38
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,11.46
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,11.94
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
606508,Rocky Park,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.07
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,10.51
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,11.34
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,14.43
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,11.89
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,12.05
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,12.69
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
606508,Rocky Park,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.03
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.54
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.04
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,15.81
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
606508,Rocky Park,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.19
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,11.56
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,14.77
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,16.95
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
606508,Rocky Park,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.24
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,13.18
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.04
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.31
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.32
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.44
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,16.24
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
606508,Rocky Park,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.23
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.49
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
