Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.88
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,13.42
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,16.82
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.01
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,12.2
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.34
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.58
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
606508,Rocky Park,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.29
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,14.26
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,18.1
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,14.8
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
606508,Rocky Park,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.42
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.52
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,14.71
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,19.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,20.01
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
606508,Rocky Park,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.79
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.45
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,21.35
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,18.39
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
606508,Rocky Park,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.98
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,15.44
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.51
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,18.05
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
606508,Rocky Park,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.84
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.91
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,17.87
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.43
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,20.68
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,38.3
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
606508,Rocky Park,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.38
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.47
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,74.1
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,18.7
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.35
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,22.45
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
606508,Rocky Park,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.01
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.84
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.92
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,105.1
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,21.19
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,30.71
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,22.85
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
606508,Rocky Park,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.18
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.68
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.45
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,132.5
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,94.4
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,25.66
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,37.22
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,27.91
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,48.4
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
606508,Rocky Park,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.17
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.88
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.25
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,108.9
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,21.68
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,29.49
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,31.06
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
606508,Rocky Park,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.31
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.2
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.57
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.8
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,95.3
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
