Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,24.49
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,28.44
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.03
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
606508,Rocky Park,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.56
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.88
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.74
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.9
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.9
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.3
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,22.35
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,23.52
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,26.51
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.42
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.32
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.24
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,16.71
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,17.7
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,22.66
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,42.8
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.71
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.74
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.7
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.9
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,91.2
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.52
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,21.96
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.01
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
606508,Rocky Park,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.62
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.22
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.95
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.97
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.74
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,26.34
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
606508,Rocky Park,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.46
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.75
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,63.2
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,113.2
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,15.26
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,21.24
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.27
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,72.7
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
606508,Rocky Park,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.38
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.12
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.83
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,18.1
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,21.51
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,26.42
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,46.8
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.38
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.97
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.66
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,84.3
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.26
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,21.03
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,26.83
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
606508,Rocky Park,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.95
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.78
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.05
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.7
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.9
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.99
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,20.58
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,21.85
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,46.0
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
606508,Rocky Park,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.91
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.37
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.4
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,87.8
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.89
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,22.8
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,28.86
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,46.6
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
606508,Rocky Park,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.05
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.14
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.36
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,86.1
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.7
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
