Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,25.04
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,28.3
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,26.99
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
606508,Rocky Park,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.15
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.07
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.81
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.8
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,113.5
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.51
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,32.98
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,30.08
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
606508,Rocky Park,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.71
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.78
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.81
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,90.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.3
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,84.8
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,25.08
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,26.24
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,22.38
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
606508,Rocky Park,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.34
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.0
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.95
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.6
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.5
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,27.78
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,26.32
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.82
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
606508,Rocky Park,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.25
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.3
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.3
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,92.9
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,27.5
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,25.36
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,26.91
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
606508,Rocky Park,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.2
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.96
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.88
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.8
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,21.14
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,22.52
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,24.67
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
606508,Rocky Park,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.76
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.11
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.14
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,87.9
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,106.7
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,26.07
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,29.18
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,28.63
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
606508,Rocky Park,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.89
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.94
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.8
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,94.7
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,17.88
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.72
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.82
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,48.2
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
606508,Rocky Park,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.04
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.16
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,77.6
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,18.46
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,18.48
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.6
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
606508,Rocky Park,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.62
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,15.51
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,18.2
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,17.75
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
606508,Rocky Park,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.86
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.01
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,19.07
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,17.44
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
606508,Rocky Park,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
