Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.44
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,15.37
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,20.17
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,15.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
606508,Rocky Park,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.72
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.73
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.53
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.1
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,18.17
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,19.61
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,22.18
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
606508,Rocky Park,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.68
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.68
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.0
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,15.9
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.48
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
606508,Rocky Park,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.76
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.72
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,12.35
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.22
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,13.88
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
606508,Rocky Park,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.86
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.72
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.0
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,18.29
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,16.25
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,19.47
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
606508,Rocky Park,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.85
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.37
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.5
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.5
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.7
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,23.21
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,22.29
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.04
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
606508,Rocky Park,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.82
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.32
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.75
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,89.6
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,99.3
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,92.9
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,27.88
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.89
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,24.96
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
606508,Rocky Park,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.66
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.22
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.82
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.0
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,90.4
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,96.7
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.98
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,24.54
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,26.16
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
606508,Rocky Park,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.95
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.89
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.7
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,97.4
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.7
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,22.33
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.48
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,26.9
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
606508,Rocky Park,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.57
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.44
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.29
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.3
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,17.32
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,17.42
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,27.11
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,51.1
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
606508,Rocky Park,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.76
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.92
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
