Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,17.85
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,19.9
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,21.5
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
606508,Rocky Park,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.31
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.73
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.6
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.9
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,19.57
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,23.81
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,26.47
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
606508,Rocky Park,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.6
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.19
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.6
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,86.8
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.34
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,22.74
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,25.23
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
606508,Rocky Park,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.2
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.81
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.9
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,103.4
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,18.51
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,26.23
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
606508,Rocky Park,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.84
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.6
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.81
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,89.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,16.93
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,22.51
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,20.91
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
606508,Rocky Park,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.42
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.14
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.96
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.68
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,100.1
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,105.8
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,108.8
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,25.64
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,27.92
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,27.22
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
606508,Rocky Park,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.58
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.21
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.92
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,44.7
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,103.9
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,110.6
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,146.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,26.54
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,27.86
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,36.71
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,51.6
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
606508,Rocky Park,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.81
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.6
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.69
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,47.7
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.8
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,112.7
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,151.1
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.56
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,26.49
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,29.14
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,37.38
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,53.0
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
606508,Rocky Park,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.3
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.48
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,47.3
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,108.2
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.28
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,20.29
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,26.89
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,51.3
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.0
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.82
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,112.7
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,16.11
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,20.56
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,31.15
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,63.4
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
606508,Rocky Park,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.09
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.94
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.06
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,96.3
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.3
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,110.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,25.64
