Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,25.03
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,29.84
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
606508,Rocky Park,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.53
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.82
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.75
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,100.9
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,118.2
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,122.5
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,30.05
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,31.1
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,31.43
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
606508,Rocky Park,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.71
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.78
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.82
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.7
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.7
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,18.47
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,20.01
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,19.35
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
606508,Rocky Park,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.89
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.66
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.43
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,101.8
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.3
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.59
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,18.61
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,27.75
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,25.17
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,47.2
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
606508,Rocky Park,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.97
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.31
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.53
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,97.0
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.87
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,16.2
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,23.93
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,24.19
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,44.8
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
606508,Rocky Park,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.41
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.82
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.84
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,110.3
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.9
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,17.82
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.13
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,29.49
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,50.0
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
606508,Rocky Park,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.08
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.91
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.2
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,115.5
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,121.2
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.79
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,20.78
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,28.72
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,30.54
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,46.1
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
606508,Rocky Park,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.03
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.37
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,43.1
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.7
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,108.0
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,104.5
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,17.38
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,26.81
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,26.04
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,48.8
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
606508,Rocky Park,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.49
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,30.1
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.65
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,49.6
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,85.3
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,129.7
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,131.5
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,20.55
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,32.25
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,32.59
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,58.3
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
606508,Rocky Park,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.57
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.76
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.98
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.7
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,110.4
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,110.5
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.47
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.78
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,20.79
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,27.05
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,28.07
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.29
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.15
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.72
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,95.0
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,126.9
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,124.8
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.58
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,30.51
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,30.67
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,48.0
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
606508,Rocky Park,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.53
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.13
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.58
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,113.6
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,133.7
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.3
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
