Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,15.53
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,24.43
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,21.96
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
606508,Rocky Park,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.74
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,13.68
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,21.77
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,20.42
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
606508,Rocky Park,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.22
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.65
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.9
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.1
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,18.6
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,23.47
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,22.15
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
606508,Rocky Park,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.56
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.98
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.24
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,72.4
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.6
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,21.11
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,25.93
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.69
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
606508,Rocky Park,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.25
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.9
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.5
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,68.7
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,14.01
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,21.98
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.42
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,37.7
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
606508,Rocky Park,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.27
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.84
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,17.38
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.51
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
606508,Rocky Park,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.01
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,17.84
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,17.63
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,12.01
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.22
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,18.25
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
606508,Rocky Park,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.27
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.47
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.24
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606508,Rocky Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,12.7
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,19.53
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,17.17
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
606508,Rocky Park,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.67
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.8
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,10.89
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,16.77
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.14
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
606508,Rocky Park,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.06
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.2
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,12.14
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,18.9
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,16.57
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
606508,Rocky Park,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.48
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.64
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
