Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,9.38
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,15.93
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.35
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.67
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,11.06
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.13
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.96
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
606508,Rocky Park,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.79
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.14
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,9.8
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,14.49
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.3
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
606508,Rocky Park,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.14
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.3
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,13.16
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.4
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,15.65
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,15.9
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,12.63
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.2
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,12.67
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
606508,Rocky Park,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.87
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.76
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.74
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,12.04
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,13.64
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,18.01
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
606508,Rocky Park,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.92
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.63
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.52
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,14.78
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.81
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
606508,Rocky Park,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.79
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,9.77
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.36
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.03
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
