Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,9.58
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,13.6
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.73
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
606508,Rocky Park,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.13
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
606508,Rocky Park,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,9.06
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,10.25
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.9
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
606508,Rocky Park,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.67
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,8.5
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.54
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,10.31
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.81
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,10.22
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.37
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.51
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.09
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
606508,Rocky Park,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,8.42
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.76
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.47
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.81
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,9.04
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.57
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,9.57
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,8.72
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.5
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,8.57
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.01
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.52
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
