Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,9.17
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.57
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,8.05
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
606508,Rocky Park,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,10.45
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,9.43
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,8.38
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,10.73
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,9.88
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.36
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,8.06
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,9.46
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.94
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,9.48
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,10.72
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,10.53
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,8.9
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,9.02
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,9.81
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,10.99
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,8.27
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,9.95
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,9.45
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
