Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.82
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.48
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,9.9
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.7
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.73
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.2
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.23
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,9.48
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.26
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,10.73
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.54
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.25
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,11.42
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,9.76
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,8.9
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,10.05
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.82
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,9.04
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,9.7
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.21
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,8.74
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,9.89
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,10.02
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,10.73
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.4
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,10.02
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
606508,Rocky Park,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.09
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
