Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,9.25
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.96
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.92
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,9.15
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.04
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,9.68
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
606508,Rocky Park,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.5
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.23
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,10.09
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.39
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,10.08
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,12.7
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,10.66
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
606508,Rocky Park,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.76
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.82
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.18
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.35
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,11.36
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,11.29
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,11.2
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
606508,Rocky Park,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.42
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,10.73
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,11.65
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.13
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
606508,Rocky Park,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.38
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,13.42
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,12.47
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.1
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,10.94
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,12.02
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.07
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
