Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,11.75
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.57
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,11.65
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.59
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,10.47
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,11.67
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,14.35
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,11.87
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,12.77
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,11.46
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
606508,Rocky Park,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,11.98
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.95
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,10.43
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
606508,Rocky Park,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.67
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,12.18
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,13.14
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,11.33
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
606508,Rocky Park,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,12.96
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,12.93
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,11.9
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
606508,Rocky Park,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.17
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.95
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,14.26
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,13.35
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
606508,Rocky Park,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,14.44
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,11.99
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
606508,Rocky Park,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.66
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,12.64
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,16.03
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,13.13
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.81
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.44
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,13.13
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,15.94
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,15.97
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
606508,Rocky Park,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.1
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.18
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
