Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,11.72
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,20.01
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,15.95
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
606508,Rocky Park,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.56
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.16
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.36
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,15.71
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,15.46
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
606508,Rocky Park,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.47
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.7
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.65
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.12
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,13.61
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,41.7
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
606508,Rocky Park,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.36
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.64
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,14.92
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,23.25
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,14.81
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.81
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.17
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,88.2
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.24
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,28.2
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,19.44
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,55.2
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
606508,Rocky Park,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.43
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.72
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.65
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,87.2
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.39
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,25.52
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.11
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
606508,Rocky Park,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.75
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.83
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.47
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,86.7
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.3
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,20.27
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,24.22
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,24.05
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
606508,Rocky Park,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.93
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.65
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.91
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,92.4
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,22.25
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,22.04
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.74
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
606508,Rocky Park,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.96
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.97
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,16.19
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,21.08
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,19.97
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.2
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.62
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.9
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,19.53
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,22.72
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,22.62
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
606508,Rocky Park,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.17
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.28
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.8
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,92.5
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,24.92
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,22.77
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,26.11
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
606508,Rocky Park,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.62
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.24
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.42
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
