Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.5
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,21.98
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,18.44
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,22.49
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
606508,Rocky Park,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.7
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.75
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.4
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,17.98
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,15.26
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.92
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
606508,Rocky Park,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.97
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.6
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.56
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,16.26
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,18.86
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,38.3
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
606508,Rocky Park,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.9
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,19.42
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,19.22
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,19.71
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
606508,Rocky Park,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.35
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.05
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,21.59
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,22.64
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,23.13
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
606508,Rocky Park,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.06
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.34
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.49
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,77.7
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.28
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,25.26
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,22.05
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
606508,Rocky Park,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.19
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.37
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.62
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,20.36
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,16.64
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
606508,Rocky Park,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.93
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.25
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.6
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,16.04
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,17.67
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,21.87
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
606508,Rocky Park,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.68
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.41
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.07
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.8
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.1
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,20.07
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,21.95
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,22.63
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
606508,Rocky Park,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.89
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.44
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.98
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.4
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,86.7
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,97.1
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,23.08
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,25.39
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,27.97
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
606508,Rocky Park,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.82
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.22
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.87
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.4
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.0
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,93.3
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
