Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,20.59
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,28.4
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,25.05
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,48.7
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
606508,Rocky Park,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.83
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,29.48
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.7
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,124.1
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,115.1
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,20.26
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,36.52
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,30.95
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,65.8
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
606508,Rocky Park,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.26
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.78
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.17
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,99.0
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,89.8
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,18.27
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,29.96
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,24.33
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,57.4
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
606508,Rocky Park,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.5
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.79
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,15.32
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.35
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,20.95
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,53.9
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
606508,Rocky Park,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.13
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.45
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.53
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,50.0
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.0
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.3
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,16.83
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.83
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,27.17
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,52.0
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
606508,Rocky Park,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.56
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.07
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.65
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,90.2
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,93.6
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,26.55
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,28.68
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,26.13
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
606508,Rocky Park,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.5
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.15
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.71
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,91.2
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,107.0
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,112.3
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,27.21
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,31.35
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,30.26
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
606508,Rocky Park,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.29
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.92
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.04
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.6
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,85.6
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.19
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,23.73
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
606508,Rocky Park,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.13
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.12
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.16
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.1
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,16.75
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.14
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.36
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,47.5
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
606508,Rocky Park,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.01
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.94
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.24
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,114.4
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,20.26
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,22.1
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.52
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,49.6
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
606508,Rocky Park,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.06
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.01
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.31
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,19.51
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,20.71
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,23.92
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,34.4
