Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
606508,Rocky Park,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.07
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.66
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.6
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.3
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,20.48
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,20.46
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,23.37
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
606508,Rocky Park,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.53
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.92
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.46
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,83.6
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,89.7
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,22.3
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,20.9
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,25.56
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
606508,Rocky Park,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.1
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.6
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.29
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,106.6
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,121.4
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,119.0
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.29
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,30.23
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,33.6
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
606508,Rocky Park,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.31
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.68
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.28
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.6
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,117.3
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,103.2
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,29.32
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,29.64
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,30.63
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
606508,Rocky Park,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.26
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.07
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.15
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,90.7
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,101.8
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,25.69
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.22
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,30.68
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
606508,Rocky Park,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.38
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.23
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.21
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,96.2
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,101.8
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.6
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.77
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,28.51
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
606508,Rocky Park,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.89
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.19
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.37
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,17.92
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.48
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,22.04
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.64
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.11
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.5
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,85.7
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.9
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,24.62
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,24.88
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
606508,Rocky Park,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.43
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.37
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.63
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,91.6
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,92.1
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,19.48
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,23.6
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,26.42
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
606508,Rocky Park,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.99
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.53
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.2
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.0
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,113.8
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,107.8
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,23.93
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,29.03
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,28.25
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
606508,Rocky Park,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.85
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.61
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.31
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,86.1
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,117.8
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,113.0
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
