Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,24.25
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,30.29
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,31.62
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
606508,Rocky Park,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.29
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.26
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.44
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.4
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,109.5
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.0
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,24.62
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,27.79
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,28.59
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
606508,Rocky Park,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.59
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.76
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.83
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,89.6
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,110.2
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,85.5
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,25.96
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,27.67
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,23.16
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,37.7
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
606508,Rocky Park,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.22
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.15
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.46
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,94.8
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,22.09
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,24.27
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,23.55
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
606508,Rocky Park,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.66
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.82
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.01
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,91.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,107.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,115.7
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,25.81
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,27.3
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.59
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
606508,Rocky Park,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.13
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.48
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.25
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.7
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.5
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,109.8
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,98.8
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.86
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,23.14
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,26.95
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,24.19
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
606508,Rocky Park,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.53
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.44
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.83
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.6
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.6
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.73
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,18.8
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,26.47
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,22.97
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,44.4
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
606508,Rocky Park,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.06
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.53
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.62
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.1
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,23.54
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,21.21
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
606508,Rocky Park,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.21
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.8
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.6
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,96.6
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,132.2
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.2
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,25.85
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,33.24
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,26.26
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
606508,Rocky Park,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.0
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.32
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.14
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,94.6
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,116.6
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,107.1
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,26.54
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,29.05
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,26.91
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
606508,Rocky Park,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.75
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.94
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.78
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,112.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,81.3
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
