Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,21.98
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,28.4
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.76
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,41.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
606508,Rocky Park,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.47
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.75
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.19
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,38.0
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.7
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,121.6
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,97.1
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,27.36
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,29.4
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,23.44
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,44.7
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
606508,Rocky Park,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.85
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.27
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.52
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.2
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,141.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,130.1
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,30.05
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,35.48
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,33.95
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
606508,Rocky Park,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.19
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,30.69
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.06
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,43.8
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,87.5
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,130.3
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,107.6
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,27.71
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,33.5
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,26.5
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,46.1
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
606508,Rocky Park,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.55
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.22
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.33
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,99.8
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.82
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,20.48
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,25.28
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,17.33
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
606508,Rocky Park,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.83
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.0
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,19.13
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,21.57
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,16.84
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
606508,Rocky Park,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.54
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.42
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.79
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,100.6
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,118.3
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,24.49
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.1
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,29.97
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
606508,Rocky Park,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.47
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.18
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.09
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,103.8
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,117.1
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,129.5
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,27.01
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,29.89
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,31.88
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
606508,Rocky Park,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.03
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.9
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.35
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,94.7
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,110.1
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,112.3
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.72
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,25.03
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,27.07
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,27.89
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
606508,Rocky Park,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.23
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.03
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.04
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,38.3
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.0
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.5
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,20.71
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,23.41
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,26.19
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
606508,Rocky Park,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.12
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.32
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,83.0
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,102.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,111.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,24.49
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,29.05
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,28.65
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
606508,Rocky Park,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.35
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.11
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.53
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.9
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,98.2
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,112.3
