Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.25
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,30.0
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,29.27
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
606508,Rocky Park,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.39
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.49
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.49
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,120.6
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,136.6
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,153.4
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,32.61
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,38.56
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,38.23
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
606508,Rocky Park,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.78
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.23
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.0
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.4
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,114.0
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,141.7
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,28.01
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.14
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,36.9
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,46.7
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
606508,Rocky Park,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.91
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.69
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.31
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,111.4
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,18.63
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,26.47
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,29.9
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,55.6
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
606508,Rocky Park,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.53
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.51
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.41
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.8
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.4
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,21.1
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,29.2
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,27.86
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,43.1
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
606508,Rocky Park,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.47
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.66
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.56
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,97.0
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,116.1
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,106.4
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,25.51
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,32.36
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.32
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
606508,Rocky Park,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.33
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.16
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.46
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,101.5
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,106.3
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,123.1
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,28.09
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,30.59
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,31.65
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
606508,Rocky Park,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.22
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.65
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.1
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,18.08
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,23.57
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.64
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
606508,Rocky Park,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.92
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.22
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,41.3
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,90.5
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,104.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,17.5
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.97
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.71
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,50.6
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
606508,Rocky Park,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.95
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.1
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.05
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,13.47
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,22.41
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,20.16
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
606508,Rocky Park,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.53
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.61
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.04
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
