Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,22.39
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,18.53
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
606508,Rocky Park,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.4
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.07
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,16.11
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,21.43
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,16.82
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
606508,Rocky Park,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.95
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.24
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.94
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,17.28
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,14.94
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
606508,Rocky Park,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.03
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.9
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,17.41
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,20.66
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.7
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
606508,Rocky Park,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.15
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.92
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.3
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.74
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.51
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.92
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
606508,Rocky Park,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.12
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.2
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.2
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,11.15
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,18.11
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,20.88
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,46.9
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
606508,Rocky Park,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.46
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.55
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,10.29
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.83
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
606508,Rocky Park,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.45
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,11.13
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.79
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.29
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.17
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.84
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.95
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,18.96
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,12.72
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
606508,Rocky Park,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.49
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.69
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,12.36
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,15.95
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
606508,Rocky Park,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.45
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.71
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,18.3
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.56
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
606508,Rocky Park,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
