Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,9.85
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,13.27
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.58
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
606508,Rocky Park,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.5
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,12.81
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,11.39
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
606508,Rocky Park,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.76
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.07
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,10.89
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
606508,Rocky Park,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.52
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.12
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.32
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.07
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.27
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.46
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.27
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.42
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.38
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,12.57
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
606508,Rocky Park,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,11.02
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.35
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
606508,Rocky Park,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.02
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.87
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.14
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,10.55
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,14.78
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,11.96
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
606508,Rocky Park,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.91
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,10.08
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.66
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.31
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,30.0
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.43
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.65
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,16.19
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.84
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
606508,Rocky Park,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.63
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,9.3
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,12.42
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,9.26
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
606508,Rocky Park,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
