Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,9.04
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.8
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,9.59
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,8.5
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,8.37
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,10.51
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.52
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.18
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.59
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
606508,Rocky Park,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,8.75
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,9.56
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.25
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.56
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,8.47
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.07
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.93
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,9.69
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.74
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.72
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,9.59
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.13
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.91
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,8.78
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
