Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,8.6
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,8.36
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.94
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.29
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,8.7
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.54
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.18
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.29
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,8.04
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.87
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.77
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,10.07
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,8.48
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.81
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.16
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,9.31
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,10.69
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,9.38
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.76
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.4
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
