Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,10.35
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,10.9
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.37
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.83
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,9.11
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,11.24
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.56
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,10.89
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.68
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.85
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,10.07
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,9.74
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.41
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,9.91
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,9.78
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,10.74
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,9.02
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,10.72
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,9.97
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.84
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
