Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.51
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,9.46
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.15
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,10.79
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,10.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
606508,Rocky Park,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,8.49
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,10.03
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,9.42
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,10.43
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.3
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.49
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,10.32
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,11.45
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
606508,Rocky Park,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,12.29
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.18
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,12.13
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,11.74
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.61
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,10.82
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,9.43
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,10.55
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.02
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,11.16
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,9.09
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.13
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.84
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.17
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.95
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,12.02
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
606508,Rocky Park,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
