Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,11.93
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,12.98
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,12.11
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
606508,Rocky Park,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,11.24
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.94
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,13.55
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
606508,Rocky Park,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,11.05
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,12.23
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,13.78
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
606508,Rocky Park,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,11.37
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.33
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.96
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
606508,Rocky Park,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,10.9
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,12.24
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.47
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.09
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,10.99
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,14.01
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,12.42
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
606508,Rocky Park,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.27
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,12.73
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,15.15
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,14.47
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.64
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,10.79
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,17.07
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,13.76
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
606508,Rocky Park,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,14.65
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,12.7
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
606508,Rocky Park,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.35
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,12.63
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.9
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,16.17
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
606508,Rocky Park,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.71
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.66
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.31
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
