Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.34
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,18.32
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,18.38
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
606508,Rocky Park,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.73
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.65
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,16.64
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,19.54
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,21.27
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
606508,Rocky Park,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,13.37
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,17.16
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,16.8
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.36
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.65
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,11.15
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,17.41
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.36
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
606508,Rocky Park,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.66
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,16.63
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,14.59
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
606508,Rocky Park,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.82
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.08
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,15.48
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,13.87
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
606508,Rocky Park,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,13.88
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.34
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,15.42
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
606508,Rocky Park,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.63
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,18.57
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,18.02
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,15.23
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
606508,Rocky Park,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.8
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.31
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,18.13
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,14.03
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
606508,Rocky Park,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.87
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.59
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,16.88
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,20.32
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,16.98
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
606508,Rocky Park,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.36
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.31
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,20.62
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.96
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,17.58
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
606508,Rocky Park,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
