Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.52
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.82
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,16.18
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,17.08
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.1
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.24
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,17.85
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,17.63
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,18.22
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
606508,Rocky Park,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.11
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,46.1
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.0
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,21.34
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,26.94
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,17.63
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,40.8
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
606508,Rocky Park,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.44
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.98
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.38
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,23.03
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,18.82
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,19.31
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
606508,Rocky Park,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.88
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.87
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.7
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,19.85
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.48
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.72
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
606508,Rocky Park,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.81
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.42
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,22.53
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,15.87
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,24.64
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,53.2
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
606508,Rocky Park,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.05
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.29
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.5
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,17.44
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.39
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,19.95
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
606508,Rocky Park,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.84
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,17.84
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,14.55
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,18.39
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
606508,Rocky Park,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.75
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.54
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,19.51
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,16.5
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,16.4
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
606508,Rocky Park,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.71
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.67
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,19.26
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,13.52
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,14.19
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
606508,Rocky Park,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
