Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,16.88
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,14.78
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,14.06
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
606508,Rocky Park,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,14.22
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,13.3
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,14.54
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
606508,Rocky Park,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.03
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,15.07
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,16.93
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.13
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,16.8
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,15.96
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,19.41
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,38.0
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
606508,Rocky Park,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.18
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,13.63
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.75
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,14.28
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
606508,Rocky Park,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.9
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,10.14
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,18.54
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,12.12
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,41.3
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.74
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.75
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.6
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,18.18
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.61
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.39
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
606508,Rocky Park,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.47
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.84
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.5
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.8
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,21.33
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,21.02
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,22.53
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
606508,Rocky Park,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.24
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.99
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.06
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.8
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,17.83
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,20.66
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,19.13
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
606508,Rocky Park,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.99
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.75
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,12.51
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,16.72
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,16.67
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
606508,Rocky Park,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.86
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
