Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,12.07
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,17.3
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,16.21
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
606508,Rocky Park,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.46
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,14.26
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,19.29
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,20.36
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
606508,Rocky Park,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.68
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.08
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.43
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.34
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,16.54
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
606508,Rocky Park,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.81
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,13.79
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.33
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.92
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.67
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.69
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.73
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.5
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,17.72
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,22.22
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,20.55
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
606508,Rocky Park,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.71
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.58
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.49
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,19.57
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,25.26
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.95
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
606508,Rocky Park,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.3
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.58
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.5
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.6
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,21.16
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,18.68
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,41.2
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
606508,Rocky Park,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.99
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.55
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.69
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,20.02
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,20.75
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
606508,Rocky Park,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.16
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.77
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,14.57
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,18.21
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,15.33
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
606508,Rocky Park,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.42
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.8
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.07
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.83
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.85
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,19.02
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,14.69
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
606508,Rocky Park,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.2
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.25
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,14.03
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,15.41
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,12.71
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
606508,Rocky Park,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.72
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
