Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,15.46
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,16.75
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,11.49
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
606508,Rocky Park,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.57
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.79
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,22.36
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,20.9
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,45.5
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
606508,Rocky Park,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.0
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.59
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.39
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.8
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,23.55
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,24.02
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.89
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
606508,Rocky Park,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.48
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.78
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.12
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,97.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,109.7
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,77.8
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,30.33
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.2
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,20.04
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,49.1
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
606508,Rocky Park,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.39
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.16
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.7
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.51
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,19.51
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,14.58
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,46.1
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
606508,Rocky Park,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.51
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.48
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,18.79
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,21.1
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,15.3
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.04
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.82
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.48
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.9
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,98.7
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.83
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,22.76
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,25.82
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,19.1
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
606508,Rocky Park,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.96
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.69
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.04
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,81.3
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,115.1
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,23.99
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,30.66
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,25.93
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
606508,Rocky Park,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.78
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.98
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.99
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,48.1
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,115.5
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,22.01
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,32.67
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,22.97
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
606508,Rocky Park,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.11
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.3
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.02
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,13.29
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,18.38
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,16.07
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
606508,Rocky Park,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.0
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.95
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
