Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,15.11
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,17.83
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.72
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
606508,Rocky Park,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.89
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,15.8
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.76
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.13
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
606508,Rocky Park,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.98
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,16.4
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,10.79
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.08
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.0
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.83
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,9.51
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,16.44
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,11.53
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
606508,Rocky Park,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.76
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.78
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,15.2
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,10.72
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
606508,Rocky Park,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.84
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,11.68
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.72
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
606508,Rocky Park,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,13.76
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,20.57
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,11.19
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
606508,Rocky Park,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.84
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.24
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,22.53
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
606508,Rocky Park,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.63
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.77
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,16.4
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,18.46
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,12.5
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
606508,Rocky Park,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.21
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.69
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.9
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.8
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.57
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.64
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,18.49
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.66
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
606508,Rocky Park,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.56
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.97
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,82.1
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.93
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,19.83
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,17.87
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,20.42
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
606508,Rocky Park,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.94
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.17
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
