Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.1
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.25
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.02
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,14.22
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
606508,Rocky Park,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.52
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.43
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,18.24
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,15.02
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,16.56
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
606508,Rocky Park,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.28
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,14.4
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,15.16
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,15.32
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
606508,Rocky Park,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.14
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,10.9
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,14.51
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,13.46
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
606508,Rocky Park,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.05
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,11.26
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,17.2
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,17.45
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
606508,Rocky Park,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.38
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,9.99
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,21.82
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.42
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,52.3
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
606508,Rocky Park,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,12.75
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,20.75
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.82
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.97
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.25
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,13.76
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,17.41
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.72
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
606508,Rocky Park,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.27
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.52
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.5
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,19.84
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,20.44
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,20.58
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
606508,Rocky Park,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.82
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.2
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.1
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.58
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,17.77
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,16.3
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
606508,Rocky Park,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.92
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.12
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.0
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.3
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
