Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,12.75
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,17.69
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,22.05
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
606508,Rocky Park,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.02
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.51
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,12.44
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,16.88
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,18.75
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.26
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,11.66
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,16.02
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,18.09
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.42
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.05
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.56
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,13.96
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,15.92
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,15.54
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
606508,Rocky Park,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.12
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.71
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.88
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.2
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,16.73
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,17.53
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.09
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
606508,Rocky Park,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.91
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.6
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.57
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,19.41
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.36
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
606508,Rocky Park,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.79
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.89
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,11.38
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,16.89
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,14.62
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
606508,Rocky Park,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.49
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.1
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.4
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,14.8
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,18.79
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
606508,Rocky Park,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.19
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,13.16
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
606508,Rocky Park,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.77
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,12.12
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,9.59
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.83
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.46
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,14.23
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.09
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
