Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
606508,Rocky Park,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.02
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.62
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.53
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
606508,Rocky Park,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.02
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,13.95
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.42
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.94
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.9
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.82
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
606508,Rocky Park,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.11
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.1
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,12.13
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.49
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
606508,Rocky Park,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.38
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,10.81
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.38
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.74
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
606508,Rocky Park,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.05
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,10.14
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,13.01
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.03
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
606508,Rocky Park,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,8.46
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.3
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.98
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,12.29
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,11.9
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,9.07
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.75
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.7
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.32
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.53
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
